Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.98
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.44
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
310144,Salmon Pool Lane,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.59
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.45
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.06
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.8
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,16.5
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.93
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
310144,Salmon Pool Lane,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.19
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.03
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.48
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.93
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.9
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.17
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.07
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
310144,Salmon Pool Lane,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.26
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.5
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.58
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.18
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.33
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.3
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.17
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.58
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.07
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
310144,Salmon Pool Lane,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.3
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.97
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.32
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.06
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.41
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
310144,Salmon Pool Lane,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.04
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.97
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.41
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.87
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.01
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.7
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.34
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.04
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.72
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
310144,Salmon Pool Lane,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.58
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.07
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.12
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,64.0
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.9
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.88
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.23
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.5
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
310144,Salmon Pool Lane,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.15
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.41
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.77
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.35
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,65.3
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.6
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.3
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.4
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.36
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.13
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
310144,Salmon Pool Lane,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.32
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.41
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.92
