Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,64.7
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.2
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.09
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.76
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.84
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
310144,Salmon Pool Lane,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.87
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.49
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.01
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.6
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.03
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.76
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.2
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.3
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,16.6
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.77
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.2
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
310144,Salmon Pool Lane,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.47
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.43
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.37
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.3
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,16.7
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.17
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.72
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
310144,Salmon Pool Lane,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.44
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.91
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,25.59
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,72.2
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.3
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.11
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,16.7
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,44.24
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.13
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,129.3
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
310144,Salmon Pool Lane,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.82
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.96
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.75
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.75
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.77
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,72.5
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.1
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,16.7
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.87
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
310144,Salmon Pool Lane,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.77
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.35
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.83
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.6
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,69.6
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.7
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,16.7
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.94
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.13
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.35
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
310144,Salmon Pool Lane,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.64
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.2
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.59
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.73
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.82
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,86.1
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.4
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.08
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,16.7
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.56
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.1
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
310144,Salmon Pool Lane,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.07
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.76
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.03
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.0
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.59
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.92
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.35
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,16.8
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.81
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
310144,Salmon Pool Lane,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.99
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.56
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
