Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,16.8
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.82
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.26
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
310144,Salmon Pool Lane,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.57
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.29
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.07
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,31.1
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.9
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.89
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.88
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,16.8
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.37
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
310144,Salmon Pool Lane,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.7
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.98
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,23.5
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,31.2
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.97
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,16.8
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.25
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.09
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
310144,Salmon Pool Lane,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,8.61
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.24
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.4
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,16.9
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.51
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.79
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.18
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
310144,Salmon Pool Lane,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.91
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.37
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.96
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.59
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,16.9
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.82
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.42
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
310144,Salmon Pool Lane,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.16
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.32
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.66
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.2
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,16.9
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.78
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.91
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
310144,Salmon Pool Lane,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.75
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.81
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
310144,Salmon Pool Lane,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.9
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.87
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.37
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.38
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
310144,Salmon Pool Lane,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.79
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
