Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.48
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
310144,Salmon Pool Lane,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.23
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.51
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.5
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
310144,Salmon Pool Lane,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.76
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.87
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.34
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.91
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.49
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.51
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
310144,Salmon Pool Lane,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.54
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.31
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
310144,Salmon Pool Lane,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.54
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.53
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.09
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.1
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.86
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
310144,Salmon Pool Lane,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.18
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.95
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.11
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.7
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.18
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.13
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
310144,Salmon Pool Lane,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.66
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.56
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.64
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.6
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.72
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
310144,Salmon Pool Lane,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.39
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.12
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.64
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.47
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.25
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.52
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.79
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.08
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
310144,Salmon Pool Lane,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.14
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
