Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.46
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.77
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.52
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
310144,Salmon Pool Lane,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.46
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.04
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.59
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.75
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.58
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
310144,Salmon Pool Lane,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.46
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.03
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.66
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.71
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.37
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.47
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.96
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
310144,Salmon Pool Lane,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.96
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.48
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.55
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.89
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.82
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.49
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
310144,Salmon Pool Lane,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.13
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.6
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.58
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.88
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.08
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.86
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
310144,Salmon Pool Lane,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.76
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.93
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.76
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.86
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.49
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
310144,Salmon Pool Lane,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.46
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.24
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.87
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.69
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.25
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.65
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
310144,Salmon Pool Lane,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.46
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.62
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.89
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.22
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.36
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.16
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.53
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
310144,Salmon Pool Lane,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.46
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
