Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.54
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.23
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,36.18
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.6
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
310144,Salmon Pool Lane,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.46
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.94
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.6
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.89
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.36
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.76
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.64
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
310144,Salmon Pool Lane,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.95
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.93
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.78
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.88
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.31
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.96
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.19
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.06
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
310144,Salmon Pool Lane,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.07
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.61
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.25
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.85
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.36
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.84
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
310144,Salmon Pool Lane,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.06
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.56
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.42
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.9
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.79
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.68
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.3
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,17.1
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.84
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.42
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.76
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
310144,Salmon Pool Lane,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.04
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.63
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.32
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.86
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.94
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.78
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.95
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.91
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
310144,Salmon Pool Lane,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.03
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.62
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.69
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.11
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.97
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.57
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.17
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.4
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
310144,Salmon Pool Lane,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.86
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.51
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.27
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.3
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.78
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.77
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,38.47
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.34
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
310144,Salmon Pool Lane,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.67
