Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.53
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.48
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.75
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.48
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.18
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.39
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
310144,Salmon Pool Lane,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.56
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.62
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.48
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.19
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.29
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.75
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.08
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
310144,Salmon Pool Lane,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.09
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.01
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.94
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.4
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.79
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.55
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,124.3
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
310144,Salmon Pool Lane,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.87
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.14
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.96
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.98
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.62
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.4
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.82
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,43.25
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.62
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,128.0
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
310144,Salmon Pool Lane,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.81
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.28
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.48
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.98
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.7
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,16.9
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.58
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.16
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
310144,Salmon Pool Lane,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.92
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.53
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.84
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.36
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.5
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,16.9
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.25
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.83
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.01
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
310144,Salmon Pool Lane,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.18
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.68
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.01
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.43
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.1
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.0
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,16.9
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.68
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.8
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.4
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,133.4
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
310144,Salmon Pool Lane,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.15
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.7
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.6
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.16
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.79
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,16.9
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.11
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.0
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
310144,Salmon Pool Lane,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
