Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.94
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.59
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.66
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.8
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.17
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,16.9
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.68
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.97
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
310144,Salmon Pool Lane,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.08
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.56
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.15
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.7
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.9
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.12
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
310144,Salmon Pool Lane,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.03
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.23
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.21
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.28
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.05
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
310144,Salmon Pool Lane,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.91
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.99
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.5
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.4
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.7
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,17.0
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.19
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.9
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.19
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
310144,Salmon Pool Lane,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.19
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.21
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.62
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.7
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.74
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.21
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.73
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
310144,Salmon Pool Lane,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.3
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.28
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.62
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.2
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.33
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.66
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.76
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.75
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
310144,Salmon Pool Lane,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.79
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.21
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.4
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.46
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.09
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.16
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.25
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
310144,Salmon Pool Lane,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.62
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.03
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.5
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.71
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.1
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.8
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.67
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.64
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.2
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
