Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
310144,Salmon Pool Lane,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.48
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.23
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.37
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.9
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.9
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.31
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.48
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.49
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.33
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.06
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
310144,Salmon Pool Lane,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.52
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.25
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.96
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.08
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.4
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.46
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,14.6
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.64
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.64
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
310144,Salmon Pool Lane,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.43
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.37
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.66
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.94
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,14.6
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.2
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
310144,Salmon Pool Lane,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.42
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.49
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.34
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.07
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,14.6
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
310144,Salmon Pool Lane,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.1
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.49
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.44
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.44
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.87
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,14.7
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.42
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.02
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
310144,Salmon Pool Lane,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.63
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.72
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.38
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.25
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.3
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.8
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.57
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,14.7
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.04
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
310144,Salmon Pool Lane,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.98
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.31
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.44
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.19
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.5
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.05
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.04
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,14.8
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.97
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.48
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
310144,Salmon Pool Lane,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.08
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.42
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.14
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.6
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.93
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.1
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.61
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,14.8
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
