Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.83
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.67
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
310144,Salmon Pool Lane,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.23
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.73
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.78
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.76
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.57
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.58
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.3
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,14.8
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.8
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.64
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
310144,Salmon Pool Lane,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.26
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.96
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.65
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.07
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,14.8
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
310144,Salmon Pool Lane,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.23
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.57
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.2
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.82
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.46
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.88
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.8
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,14.9
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.08
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.88
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.17
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
310144,Salmon Pool Lane,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.36
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.7
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.94
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.6
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.97
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.5
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,14.9
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.82
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.83
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
310144,Salmon Pool Lane,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.63
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.41
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.92
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.4
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.1
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.64
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,14.9
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.15
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.96
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
310144,Salmon Pool Lane,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.31
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.28
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.3
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.59
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.37
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.65
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.42
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,14.9
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.94
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.19
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.8
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
310144,Salmon Pool Lane,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.37
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.66
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.9
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.45
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.73
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.2
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,14.9
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.02
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.48
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
310144,Salmon Pool Lane,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.63
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.43
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.44
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.66
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.09
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.22
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,14.9
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
