Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.79
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.02
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.88
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
310144,Salmon Pool Lane,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.49
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.71
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.58
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.25
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.79
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.1
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.19
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.3
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,14.9
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.58
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.97
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.56
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
310144,Salmon Pool Lane,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.48
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.14
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.61
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.0
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.1
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.64
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.06
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.07
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,14.9
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.94
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.8
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
310144,Salmon Pool Lane,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.37
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.45
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.48
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.94
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.51
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.52
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,14.9
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.41
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.37
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
310144,Salmon Pool Lane,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,6.97
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.52
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,28.8
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.64
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.9
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.88
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.14
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,14.9
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.61
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.31
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.7
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
310144,Salmon Pool Lane,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.46
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.55
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,23.1
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.03
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.23
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.29
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.6
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,14.9
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.41
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.11
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.56
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
310144,Salmon Pool Lane,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.61
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,4.69
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.59
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.3
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.03
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.57
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.3
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.46
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.1
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,14.9
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.32
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.35
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.65
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
310144,Salmon Pool Lane,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.94
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,4.98
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.6
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.54
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.41
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.06
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.51
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,14.9
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.43
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.6
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.13
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
310144,Salmon Pool Lane,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.6
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,4.87
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.41
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,20.1
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.53
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.83
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.36
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,14.9
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
