Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.34
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.98
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
310144,Salmon Pool Lane,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.82
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.36
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.94
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.13
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.06
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.44
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.46
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,14.9
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.08
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.45
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.6
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
310144,Salmon Pool Lane,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,4.28
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.07
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.8
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.2
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.02
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.43
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.65
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.34
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.43
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,14.9
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.26
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.07
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
310144,Salmon Pool Lane,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,4.29
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.47
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.65
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,17.5
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.5
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.33
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.21
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.7
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.88
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.69
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.53
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.93
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,14.9
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.15
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.26
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.66
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
310144,Salmon Pool Lane,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,5.97
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.52
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,19.9
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.7
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.07
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.79
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.52
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.65
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.73
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,14.9
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.1
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.08
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.56
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
310144,Salmon Pool Lane,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,6.24
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,5.43
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,20.7
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,25.8
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.9
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.55
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.95
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.0
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.33
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.24
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.49
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.1
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,14.8
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.79
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.56
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.84
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
310144,Salmon Pool Lane,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.36
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,6.58
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.85
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,21.1
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.36
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.14
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,49.2
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.5
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.79
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.54
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.49
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,14.8
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.02
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.85
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.56
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
310144,Salmon Pool Lane,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.34
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,6.7
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.13
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,18.5
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,27.5
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.17
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.2
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.69
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.64
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,14.8
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.51
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.77
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.74
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
310144,Salmon Pool Lane,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.26
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,7.72
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.32
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.1
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,32.0
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.58
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.66
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
