Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,14.8
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.55
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.76
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.52
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
310144,Salmon Pool Lane,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.35
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.0
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.61
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,26.1
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,37.2
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.66
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.7
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.99
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.77
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.78
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.4
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,14.8
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.04
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.57
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.89
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
310144,Salmon Pool Lane,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,9.46
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.53
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,27.5
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.1
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.4
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.07
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.3
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.14
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.6
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,14.8
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.34
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.28
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
310144,Salmon Pool Lane,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.32
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,9.78
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.58
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,27.7
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.3
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.64
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.95
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.12
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.25
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,14.8
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.83
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.93
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
310144,Salmon Pool Lane,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.4
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.7
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,30.8
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,42.9
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.08
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.6
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.81
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.4
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.8
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,14.8
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.48
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.32
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.75
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
310144,Salmon Pool Lane,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.75
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.82
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,30.6
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.1
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.49
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.8
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.93
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.81
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,14.7
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.8
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.05
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
310144,Salmon Pool Lane,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,9.85
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.42
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,29.7
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.9
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.34
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.48
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.04
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.46
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.2
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,14.7
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.87
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.74
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
310144,Salmon Pool Lane,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,9.53
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.09
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,28.3
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,39.5
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.97
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.94
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.7
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,14.6
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.54
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.98
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.85
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
310144,Salmon Pool Lane,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.05
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.59
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.66
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.03
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
