Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,14.6
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.88
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
310144,Salmon Pool Lane,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.79
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.82
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.95
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.11
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.95
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.36
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.7
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.1
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.3
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.6
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,14.6
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.75
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.73
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.37
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
310144,Salmon Pool Lane,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.52
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.73
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.76
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.59
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.12
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.02
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.6
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.7
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,14.6
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.8
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
310144,Salmon Pool Lane,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.6
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.18
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.9
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.28
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.7
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.52
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.13
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
310144,Salmon Pool Lane,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.49
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.77
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.65
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.07
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.0
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.6
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.7
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.36
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.79
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
310144,Salmon Pool Lane,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.39
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.84
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.21
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.12
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.13
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.6
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
310144,Salmon Pool Lane,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.37
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.36
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.45
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.8
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.88
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
310144,Salmon Pool Lane,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.93
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.84
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.48
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.3
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.4
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,14.4
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.4
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.67
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.81
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
310144,Salmon Pool Lane,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.46
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.22
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.19
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.9
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.2
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.5
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
