Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,14.4
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.83
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.88
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
310144,Salmon Pool Lane,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.46
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.45
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.65
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.26
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.4
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,14.4
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.94
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
310144,Salmon Pool Lane,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.43
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.44
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.5
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.75
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.61
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.75
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.0
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.4
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.6
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,14.3
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.37
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.1
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.19
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
310144,Salmon Pool Lane,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.91
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.5
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.69
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.35
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.3
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.4
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,14.3
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.51
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.48
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
310144,Salmon Pool Lane,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.23
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.0
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.94
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.66
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.6
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.4
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,14.3
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.81
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.7
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.2
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
310144,Salmon Pool Lane,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.25
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.9
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.43
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.18
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.2
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,14.3
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.55
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.58
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.34
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
310144,Salmon Pool Lane,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.24
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.31
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.15
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.16
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.2
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.8
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,14.2
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.23
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.75
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
310144,Salmon Pool Lane,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.25
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.37
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.9
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.61
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.31
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.98
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.92
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,104.4
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,14.1
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.68
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.85
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
310144,Salmon Pool Lane,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.25
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.33
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.9
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.19
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.58
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.02
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.2
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
