Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,14.1
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.41
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.83
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
310144,Salmon Pool Lane,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.3
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.0
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.46
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.3
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.82
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.94
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,14.1
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.51
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
310144,Salmon Pool Lane,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.79
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.95
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.74
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.5
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,14.1
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.66
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.58
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
310144,Salmon Pool Lane,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.41
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.76
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.2
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.24
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.95
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.7
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,14.0
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.93
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
310144,Salmon Pool Lane,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.29
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.05
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.26
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.72
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.0
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,14.0
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.44
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.31
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
310144,Salmon Pool Lane,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.26
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.9
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.49
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.29
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.6
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,14.0
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.73
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
310144,Salmon Pool Lane,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.26
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.41
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.0
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.2
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.46
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.23
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.89
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.03
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.4
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,13.9
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.8
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.94
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.89
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
310144,Salmon Pool Lane,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.26
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.9
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.41
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.77
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.7
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.4
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,13.9
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.61
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.54
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
310144,Salmon Pool Lane,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.45
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.48
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.19
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.78
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.9
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.3
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.2
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
