Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,13.9
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.16
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
310144,Salmon Pool Lane,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.0
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.35
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.82
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.41
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.2
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,13.8
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.95
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.21
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
310144,Salmon Pool Lane,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.22
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.3
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.57
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.23
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.2
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,13.8
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.12
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.22
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
310144,Salmon Pool Lane,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.43
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.95
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.6
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.0
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,13.8
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.14
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.81
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
310144,Salmon Pool Lane,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.03
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.98
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.71
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.1
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.6
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,13.8
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.83
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.58
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
310144,Salmon Pool Lane,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.97
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.88
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.86
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.16
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.7
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.0
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,13.7
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
310144,Salmon Pool Lane,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.39
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.04
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.77
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.4
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.8
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,13.7
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
310144,Salmon Pool Lane,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.4
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.6
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.12
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.4
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.2
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.57
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.34
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
310144,Salmon Pool Lane,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.48
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.5
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.56
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.03
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
