Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.05
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.46
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.99
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
310144,Salmon Pool Lane,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.84
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.66
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.5
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.5
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.47
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.66
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
310144,Salmon Pool Lane,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.43
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.3
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.63
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.15
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.6
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.0
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.8
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,13.5
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.82
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.59
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
310144,Salmon Pool Lane,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.9
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.14
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.73
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.97
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.2
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.6
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,13.5
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.82
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
310144,Salmon Pool Lane,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.87
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,27.2
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.02
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,24.34
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.3
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.1
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,13.5
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.22
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
310144,Salmon Pool Lane,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.17
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.28
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.96
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.31
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.1
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.2
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,13.5
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.58
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.22
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
310144,Salmon Pool Lane,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.7
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.03
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.4
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.28
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.86
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.34
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.81
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.2
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.3
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,13.5
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.66
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.08
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
310144,Salmon Pool Lane,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.34
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.63
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.4
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.17
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.15
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.28
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.1
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.8
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,13.5
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.63
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.94
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
310144,Salmon Pool Lane,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.86
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.39
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.5
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.67
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.85
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.62
