Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.52
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.5
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.1
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,13.5
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.8
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.94
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
310144,Salmon Pool Lane,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.4
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.3
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.4
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.53
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.31
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.4
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.1
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,13.5
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.45
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.8
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
310144,Salmon Pool Lane,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.28
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.09
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.29
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.07
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.5
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,13.5
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.74
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.18
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
310144,Salmon Pool Lane,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.27
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.3
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.19
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.05
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.46
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.2
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.0
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,13.5
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.43
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.24
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.77
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
310144,Salmon Pool Lane,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.33
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.75
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.27
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.98
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.81
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.11
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.6
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.1
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.9
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,13.4
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.97
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.22
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.58
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
310144,Salmon Pool Lane,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.39
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.4
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.58
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.93
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.0
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.7
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,13.5
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.53
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.82
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
310144,Salmon Pool Lane,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.47
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.24
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.16
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.08
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,13.5
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.58
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.39
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
310144,Salmon Pool Lane,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.02
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.28
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.29
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.4
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,13.5
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.81
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.81
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
310144,Salmon Pool Lane,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.59
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.09
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
