Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.59
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.47
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.3
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,13.5
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.54
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.35
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.07
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
310144,Salmon Pool Lane,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.59
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.6
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.67
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.77
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,13.5
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.62
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.78
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
310144,Salmon Pool Lane,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.99
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.66
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.85
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.02
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.7
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,13.5
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.72
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.62
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.22
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
310144,Salmon Pool Lane,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.98
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.7
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.61
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.67
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.86
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.4
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,13.5
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.23
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.5
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
310144,Salmon Pool Lane,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.68
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.9
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.38
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.52
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.38
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.08
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.9
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.8
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.2
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,13.5
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.6
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.34
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
310144,Salmon Pool Lane,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.63
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.39
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.05
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.95
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.9
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.5
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.4
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,13.5
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.12
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.02
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
310144,Salmon Pool Lane,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.08
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.76
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.08
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.08
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.96
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.64
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,73.7
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.2
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,13.3
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.07
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.25
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
310144,Salmon Pool Lane,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.53
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.39
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.71
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.1
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.79
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.4
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.43
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
310144,Salmon Pool Lane,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.98
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.4
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.22
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
