Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.1
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.55
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.35
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
310144,Salmon Pool Lane,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.72
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.09
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.69
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.36
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.45
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.87
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.4
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.56
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.79
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
310144,Salmon Pool Lane,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.52
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,8.15
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.05
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,30.3
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,40.0
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.28
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.59
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.1
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.31
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.51
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.78
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
310144,Salmon Pool Lane,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.46
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.42
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.52
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,13.7
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.03
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.37
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
310144,Salmon Pool Lane,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.92
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.2
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,13.8
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.82
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.47
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
310144,Salmon Pool Lane,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.01
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.76
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.53
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,13.8
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.16
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
310144,Salmon Pool Lane,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.03
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.59
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.72
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.3
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,13.9
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.46
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
310144,Salmon Pool Lane,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.11
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.4
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,13.9
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.72
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.76
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
310144,Salmon Pool Lane,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.99
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.37
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.06
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
