Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,14.0
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.43
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.14
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.25
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
310144,Salmon Pool Lane,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.35
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.11
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.94
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,14.0
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.35
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.51
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
310144,Salmon Pool Lane,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.3
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,14.1
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.23
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.38
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
310144,Salmon Pool Lane,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.73
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.31
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,14.1
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.44
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.76
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.61
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
310144,Salmon Pool Lane,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.85
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.08
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.17
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,14.2
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.59
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.65
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
310144,Salmon Pool Lane,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.3
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,14.3
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.55
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.66
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.36
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
310144,Salmon Pool Lane,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.48
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.08
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.36
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.37
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,14.3
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.74
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
310144,Salmon Pool Lane,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.45
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.42
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.88
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.58
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,14.4
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.46
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.58
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.68
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
310144,Salmon Pool Lane,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.46
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.75
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
