Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.48
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.38
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,14.4
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.59
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.35
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
310144,Salmon Pool Lane,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.82
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.81
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.73
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.08
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.45
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.17
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
310144,Salmon Pool Lane,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.53
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.65
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.82
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.52
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.2
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
310144,Salmon Pool Lane,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.05
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.31
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.48
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.12
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,14.6
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.36
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.73
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
310144,Salmon Pool Lane,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.6
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.38
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,14.6
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.34
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.34
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
310144,Salmon Pool Lane,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.98
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.13
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.31
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.67
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,14.6
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.51
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.38
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
310144,Salmon Pool Lane,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.6
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.79
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.9
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,14.7
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.7
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.75
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
310144,Salmon Pool Lane,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.87
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.27
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.27
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,14.8
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.92
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.62
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.88
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
310144,Salmon Pool Lane,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.86
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
