Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.53
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.67
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.76
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.61
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.69
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,14.8
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.46
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.52
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.88
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
310144,Salmon Pool Lane,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.55
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.25
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.5
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.69
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.6
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,14.8
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.68
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,38.42
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.42
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
310144,Salmon Pool Lane,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.12
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.36
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.35
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.33
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.36
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,14.8
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.5
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.93
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.58
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
310144,Salmon Pool Lane,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.02
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.14
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.25
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.5
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,14.9
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.79
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.18
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.3
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
310144,Salmon Pool Lane,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.48
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.58
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.44
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,14.9
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.51
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.33
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.66
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
310144,Salmon Pool Lane,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.52
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.24
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.9
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,14.9
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.17
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.59
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.78
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
310144,Salmon Pool Lane,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.71
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.96
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.3
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,15.0
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.07
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.87
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.65
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
310144,Salmon Pool Lane,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.57
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.98
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.37
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.4
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,15.0
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.02
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.19
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.56
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
310144,Salmon Pool Lane,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
