Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.77
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.72
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.3
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,15.0
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.25
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.68
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
310144,Salmon Pool Lane,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.63
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.86
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.81
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.8
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,15.1
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.99
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.28
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.41
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
310144,Salmon Pool Lane,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.85
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.67
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.92
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.98
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,15.1
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.42
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.75
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
310144,Salmon Pool Lane,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.75
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.38
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.46
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.5
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,15.1
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.75
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.06
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.39
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
310144,Salmon Pool Lane,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.02
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.16
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,56.1
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,15.2
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.91
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.41
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.4
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
310144,Salmon Pool Lane,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.47
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.64
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,15.2
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.18
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.88
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
310144,Salmon Pool Lane,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.56
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.49
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.71
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,15.3
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.35
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.66
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
310144,Salmon Pool Lane,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.37
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.73
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.9
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,15.3
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.52
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.52
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.68
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
