Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.95
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.28
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,68.3
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.4
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,15.4
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.79
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.43
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.92
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
310144,Salmon Pool Lane,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.3
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.75
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.5
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,15.4
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.19
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.98
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.68
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
310144,Salmon Pool Lane,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.39
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,15.5
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.51
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.49
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
310144,Salmon Pool Lane,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.8
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.67
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,15.5
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
310144,Salmon Pool Lane,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.85
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.85
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,15.6
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.63
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.68
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
310144,Salmon Pool Lane,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.06
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.03
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.25
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.43
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.86
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,15.1
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.22
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.33
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.05
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
310144,Salmon Pool Lane,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.16
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.42
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.3
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.34
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,15.1
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.69
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.42
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
310144,Salmon Pool Lane,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.17
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.14
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.47
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.06
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,15.2
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.16
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.52
