Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.46
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
310144,Salmon Pool Lane,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.2
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.01
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.24
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,15.1
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.06
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.93
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
310144,Salmon Pool Lane,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.26
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.88
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.07
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.42
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.71
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,15.3
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.31
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.74
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.35
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
310144,Salmon Pool Lane,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.84
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.29
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.44
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.25
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.7
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,15.3
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.51
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.75
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.33
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
310144,Salmon Pool Lane,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.41
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.38
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.64
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.8
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.1
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.9
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.94
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.5
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.7
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.82
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.58
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.11
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,15.4
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.08
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.44
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
310144,Salmon Pool Lane,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.26
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.64
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,28.5
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,38.4
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.12
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.2
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.7
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.15
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.96
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.78
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,15.4
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.58
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.04
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
310144,Salmon Pool Lane,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.6
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.61
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.62
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.1
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.8
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.49
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.2
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,15.5
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.33
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.1
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
310144,Salmon Pool Lane,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.53
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.7
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.86
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.3
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.22
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.93
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,15.5
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.08
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.73
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
310144,Salmon Pool Lane,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.28
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.1
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.02
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.15
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.7
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.02
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,15.5
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
