Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.7
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.88
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.2
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
310144,Salmon Pool Lane,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.18
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.49
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.67
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.0
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.77
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.32
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.6
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.5
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,15.5
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.16
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.76
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.01
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
310144,Salmon Pool Lane,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.27
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.77
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.26
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.6
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.5
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.27
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.46
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.5
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,15.6
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.36
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.62
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
310144,Salmon Pool Lane,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.28
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.38
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.71
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.77
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.54
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.8
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.7
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.79
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.58
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.34
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.1
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,15.6
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.31
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.89
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.66
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
310144,Salmon Pool Lane,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.66
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.47
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.24
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.1
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.48
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.01
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.62
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,15.6
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.95
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.91
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.81
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
310144,Salmon Pool Lane,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.48
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.9
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.93
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.01
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.29
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.94
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.68
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.6
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,15.6
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.3
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.42
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
310144,Salmon Pool Lane,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.96
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.0
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.09
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.35
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.5
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.05
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.75
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.11
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.7
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,15.6
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.53
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.87
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
310144,Salmon Pool Lane,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.23
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.51
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.05
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.95
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.91
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.5
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.28
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.99
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.85
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.1
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.7
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,15.6
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.81
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.36
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
310144,Salmon Pool Lane,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.9
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.69
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.17
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.97
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.95
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.0
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,15.6
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
