Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.33
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.42
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.9
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
310144,Salmon Pool Lane,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.83
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.04
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.41
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.51
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.8
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.49
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.85
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.31
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.8
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,15.6
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.63
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.19
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
310144,Salmon Pool Lane,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.77
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,3.72
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.64
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,17.0
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.39
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.57
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.9
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.1
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.27
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.54
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.28
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.2
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.9
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.95
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,15.6
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.38
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.77
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
310144,Salmon Pool Lane,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.96
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.83
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.94
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.97
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.5
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.04
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.28
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.7
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,15.6
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.96
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.02
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.22
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
310144,Salmon Pool Lane,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.02
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.91
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.92
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.7
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.22
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.92
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.2
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.12
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.01
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,15.6
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.6
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.68
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.5
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
310144,Salmon Pool Lane,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.48
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.72
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.75
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.64
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.02
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.6
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.44
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.4
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.6
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.83
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,15.5
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.88
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.79
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
310144,Salmon Pool Lane,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.93
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.71
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.28
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.4
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.72
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.67
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.6
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.5
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.69
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,15.5
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.69
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.14
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.67
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
310144,Salmon Pool Lane,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.45
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.93
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.59
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.52
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.48
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.1
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.16
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.89
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.6
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.9
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,15.5
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.26
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.2
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.61
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
310144,Salmon Pool Lane,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.91
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.71
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.86
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.56
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.1
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.91
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.11
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.3
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
