Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,15.5
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.04
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.68
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.01
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
310144,Salmon Pool Lane,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,3.29
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.09
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.21
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.2
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.53
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.9
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.1
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.2
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.07
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.53
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.4
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,15.5
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,42.54
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.41
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.96
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
310144,Salmon Pool Lane,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.05
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.36
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.09
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.5
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,26.5
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.89
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.98
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.7
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.2
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.64
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.28
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.6
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,15.5
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.07
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.7
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
310144,Salmon Pool Lane,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.64
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,5.35
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.64
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,22.7
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.42
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.71
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.4
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.9
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.41
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.1
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,15.5
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.4
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.33
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.11
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
310144,Salmon Pool Lane,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.67
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.55
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.51
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.22
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.4
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.1
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.21
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.79
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.3
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.3
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,15.5
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.07
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.22
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.35
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
310144,Salmon Pool Lane,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.51
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.79
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.41
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.44
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.72
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.2
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.7
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.49
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.64
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.56
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.8
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.0
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,15.6
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.59
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.92
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.09
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
310144,Salmon Pool Lane,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.92
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,4.26
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.7
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.27
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.21
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.9
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.25
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.81
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.1
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,15.6
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.05
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.46
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.36
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
310144,Salmon Pool Lane,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.65
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.09
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.74
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.98
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.64
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.9
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,15.6
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.03
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.96
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
310144,Salmon Pool Lane,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.23
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.11
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.16
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.97
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.78
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.02
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.2
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
