Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,15.6
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.19
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.17
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.09
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
310144,Salmon Pool Lane,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.66
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.96
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.56
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.9
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.57
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.64
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.17
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.11
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.61
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.7
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,15.6
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.09
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.94
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
310144,Salmon Pool Lane,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.84
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.55
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.84
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.86
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.57
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.4
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.7
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.3
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.48
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,15.6
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.37
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.96
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.52
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
310144,Salmon Pool Lane,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.62
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.16
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.73
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.47
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.03
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.65
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.7
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.3
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.54
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,15.6
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.89
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.61
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.79
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
310144,Salmon Pool Lane,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.6
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.71
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.65
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.7
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.65
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.88
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.87
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.5
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.15
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.39
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,15.6
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.78
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.59
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.86
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
310144,Salmon Pool Lane,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,5.64
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.01
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.18
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.5
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.73
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.25
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.16
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.49
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.1
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.38
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.3
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,15.5
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.8
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.63
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
310144,Salmon Pool Lane,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.22
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.59
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.11
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.83
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.37
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.52
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.4
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.61
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.7
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.23
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,15.5
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.39
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.78
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.79
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
310144,Salmon Pool Lane,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.12
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.74
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.78
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.3
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.7
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.23
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.74
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.2
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.4
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.6
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.19
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,15.5
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.5
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.47
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.01
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
310144,Salmon Pool Lane,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.2
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.22
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.18
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.74
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.97
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.73
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.88
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.6
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.9
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
