Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,15.5
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.63
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.86
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
310144,Salmon Pool Lane,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.04
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.26
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.64
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.46
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.9
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.53
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.1
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.4
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,15.5
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.03
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.92
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.71
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
310144,Salmon Pool Lane,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.29
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.47
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.67
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.36
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.17
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.45
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.8
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.7
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,15.5
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.04
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.64
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.71
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
310144,Salmon Pool Lane,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.34
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,2.58
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.64
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.7
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,19.2
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.46
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.58
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.93
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.6
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.7
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,15.5
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.12
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.85
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
310144,Salmon Pool Lane,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.21
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.79
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.12
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.05
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.51
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.2
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.31
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.8
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.4
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,15.5
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.19
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.95
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.5
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
310144,Salmon Pool Lane,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.58
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.28
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.4
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.05
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.33
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.87
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.7
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.3
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,15.5
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.21
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.22
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.61
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
310144,Salmon Pool Lane,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.97
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.25
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.39
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.56
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.5
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.56
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.9
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.7
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,15.5
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.91
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.88
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
310144,Salmon Pool Lane,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.2
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.15
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.56
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.71
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.2
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.0
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,15.5
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.39
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.04
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.82
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
310144,Salmon Pool Lane,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.23
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.26
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.56
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.53
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.76
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.9
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
