Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,15.5
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.31
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
310144,Salmon Pool Lane,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.19
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.03
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.72
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.03
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.37
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,15.5
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.08
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
310144,Salmon Pool Lane,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.82
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.05
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.28
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.29
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.56
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.8
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.1
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,15.5
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.36
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.51
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
310144,Salmon Pool Lane,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.06
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.32
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.45
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.62
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.6
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.5
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,15.5
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.46
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.27
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
310144,Salmon Pool Lane,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.89
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.03
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.32
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.14
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.47
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.9
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,15.5
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.08
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.09
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.09
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
310144,Salmon Pool Lane,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.85
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.57
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.73
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,22.65
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.8
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.2
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,15.5
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.79
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.35
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
310144,Salmon Pool Lane,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.13
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.71
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.64
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.67
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.61
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.8
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.4
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,15.5
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.75
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
310144,Salmon Pool Lane,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.9
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.26
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.36
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.58
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.96
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.6
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.4
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.9
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,15.5
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.16
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
310144,Salmon Pool Lane,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.49
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.53
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.17
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.5
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
