Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,15.5
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.85
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.95
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.29
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
310144,Salmon Pool Lane,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.12
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.69
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.66
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.1
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.98
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.02
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.7
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.3
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,15.4
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.88
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
310144,Salmon Pool Lane,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.65
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.74
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.02
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.14
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.3
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.9
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.2
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,15.4
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.71
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.7
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.53
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
310144,Salmon Pool Lane,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.81
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.2
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.85
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.39
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.51
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.53
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.5
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,15.4
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.88
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.03
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
310144,Salmon Pool Lane,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.29
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.49
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.22
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.51
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.8
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.8
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.8
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,15.4
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.96
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.25
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
310144,Salmon Pool Lane,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.03
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.84
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.14
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.08
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.74
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.17
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.9
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.6
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.36
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,15.3
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.53
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.21
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
310144,Salmon Pool Lane,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,2.22
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.31
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.71
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.5
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.49
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.6
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.8
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.4
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,15.3
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.48
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.18
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
310144,Salmon Pool Lane,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.26
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.73
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.56
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.27
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.0
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.3
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,15.3
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.95
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.92
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
310144,Salmon Pool Lane,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.26
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.11
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.3
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.11
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.77
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.89
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.9
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.7
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.3
