Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,15.3
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,32.77
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.72
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
310144,Salmon Pool Lane,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.56
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.69
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.59
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,65.8
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,111.7
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.7
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,15.3
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.05
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.55
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.49
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
310144,Salmon Pool Lane,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.27
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.71
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.43
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.04
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.3
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.0
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,15.2
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.93
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.71
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.8
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
310144,Salmon Pool Lane,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.45
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.22
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.58
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.4
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.03
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.98
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.02
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.3
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.1
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,15.1
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.15
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.56
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.85
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
310144,Salmon Pool Lane,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.2
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.57
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.79
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.49
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.98
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.39
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.1
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.0
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,98.3
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,15.1
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.23
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.93
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.43
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
310144,Salmon Pool Lane,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.2
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.34
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.5
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.32
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.66
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.95
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.2
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.9
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.9
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,15.1
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.87
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
310144,Salmon Pool Lane,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.6
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.89
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.17
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.76
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.2
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.4
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,15.1
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.39
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.77
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
310144,Salmon Pool Lane,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.5
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.8
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.48
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.85
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.37
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.2
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.4
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,15.1
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.31
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.04
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
310144,Salmon Pool Lane,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.76
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.17
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.31
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.6
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.66
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.88
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.32
