Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.7
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.8
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,15.0
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.13
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.99
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.81
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
310144,Salmon Pool Lane,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,4.02
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.47
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,17.0
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.5
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.58
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.15
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.18
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.0
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.2
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.3
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,15.0
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.88
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.02
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
310144,Salmon Pool Lane,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,3.21
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,5.69
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.9
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.05
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.17
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.15
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.7
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.8
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.8
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.6
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,15.0
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.87
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.39
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.81
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
310144,Salmon Pool Lane,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.14
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,7.15
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,27.0
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.0
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,35.1
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.14
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.91
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.05
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.39
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.77
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.8
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.3
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,14.9
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.24
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.76
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.08
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
310144,Salmon Pool Lane,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.18
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.74
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.38
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.22
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.9
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.3
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.6
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,14.9
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.48
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
310144,Salmon Pool Lane,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,4.89
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,24.2
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.4
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.4
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.68
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.24
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.3
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,14.9
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.93
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.72
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
310144,Salmon Pool Lane,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.46
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.26
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,8.15
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,32.4
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.6
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,41.4
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.39
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.2
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.25
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.4
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.6
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,14.9
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.38
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.98
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.84
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
310144,Salmon Pool Lane,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.24
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.64
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.7
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.36
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.97
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,24.63
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.9
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.2
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.9
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.2
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,14.8
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.29
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.07
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
310144,Salmon Pool Lane,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.24
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.36
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.75
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
