Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.41
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.99
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.96
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.4
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.6
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,14.8
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.4
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.5
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
310144,Salmon Pool Lane,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.22
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.95
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.6
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.21
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,19.87
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.53
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.2
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.9
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,14.8
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.13
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.21
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
310144,Salmon Pool Lane,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.39
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.18
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.64
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.89
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.52
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.86
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.1
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.5
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.0
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,14.8
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.42
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.49
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.12
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
310144,Salmon Pool Lane,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.49
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.13
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.11
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.8
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.45
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.7
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.3
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.3
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,14.8
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.51
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.08
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
310144,Salmon Pool Lane,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.36
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.7
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.58
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.75
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.07
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.1
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.8
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.6
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,14.7
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.77
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.37
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.41
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
310144,Salmon Pool Lane,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.63
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.08
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.13
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.1
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.2
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.6
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,14.7
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.22
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.8
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.19
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
310144,Salmon Pool Lane,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.35
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.25
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.92
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.3
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,14.6
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.48
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
310144,Salmon Pool Lane,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.56
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.71
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.44
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.8
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.88
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.47
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.44
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.7
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.78
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,14.6
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.5
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.55
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
310144,Salmon Pool Lane,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.02
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.38
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.43
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.97
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.75
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
