Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.43
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.19
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.0
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,14.6
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.04
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.5
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
310144,Salmon Pool Lane,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.03
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.89
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.38
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.4
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.11
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.4
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,14.6
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.18
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
310144,Salmon Pool Lane,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.42
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.69
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.45
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.19
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.33
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.4
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,14.6
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.17
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.9
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.32
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
310144,Salmon Pool Lane,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.26
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.1
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.34
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.06
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,14.6
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.52
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.14
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
310144,Salmon Pool Lane,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.48
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.86
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.39
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.67
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.16
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.1
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.3
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,14.6
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.74
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.9
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
310144,Salmon Pool Lane,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.8
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.96
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.41
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.3
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.4
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.19
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.56
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.5
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.48
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
310144,Salmon Pool Lane,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.84
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,3.78
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.33
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.3
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.92
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.07
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.0
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.6
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.36
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
310144,Salmon Pool Lane,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.39
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,3.05
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.52
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.55
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,78.4
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.9
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.58
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.99
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.31
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
310144,Salmon Pool Lane,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.16
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
