Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.06
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,80.6
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.5
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.81
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.11
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
310144,Salmon Pool Lane,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.29
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.07
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.42
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.08
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.61
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.92
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.87
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.04
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
310144,Salmon Pool Lane,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.32
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.07
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.27
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
310144,Salmon Pool Lane,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.0
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.45
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.1
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,16.6
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.68
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.73
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.44
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.3
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.99
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
310144,Salmon Pool Lane,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.11
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,6.83
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.06
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,27.6
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,34.6
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.66
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.59
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.83
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.49
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.33
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.69
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
310144,Salmon Pool Lane,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.52
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.39
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.18
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.37
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.98
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
310144,Salmon Pool Lane,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.87
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.16
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,16.9
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.0
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.83
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.31
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
310144,Salmon Pool Lane,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,3.07
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.03
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,17.1
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.67
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,14.6
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.23
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.6
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
310144,Salmon Pool Lane,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.73
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
