Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,14.6
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.8
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
310144,Salmon Pool Lane,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.06
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.6
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.45
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,14.6
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.71
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.1
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.75
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
310144,Salmon Pool Lane,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.75
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.99
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.0
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,14.6
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.71
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.43
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
310144,Salmon Pool Lane,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.11
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.92
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.37
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,14.6
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.58
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
310144,Salmon Pool Lane,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.76
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.86
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,14.6
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.08
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.56
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.49
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
310144,Salmon Pool Lane,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.69
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.92
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.61
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.72
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,14.6
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.09
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
310144,Salmon Pool Lane,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.08
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,14.6
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.04
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.08
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
310144,Salmon Pool Lane,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.7
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.3
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.68
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,14.6
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.86
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.04
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.06
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
310144,Salmon Pool Lane,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
