Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.43
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.07
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,14.6
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.68
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.27
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.25
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
310144,Salmon Pool Lane,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.55
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.27
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.05
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.31
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,14.6
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.62
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.41
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.76
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
310144,Salmon Pool Lane,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.93
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.45
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.25
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.03
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.09
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.65
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
310144,Salmon Pool Lane,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.47
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.63
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.06
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.72
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.79
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
310144,Salmon Pool Lane,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.6
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.84
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.62
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.35
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.4
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.88
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.08
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
310144,Salmon Pool Lane,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.86
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.86
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.96
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.03
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.61
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
310144,Salmon Pool Lane,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.46
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.81
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.3
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.52
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.83
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.67
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,36.53
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.84
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
310144,Salmon Pool Lane,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.45
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.87
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.5
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.92
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,36.75
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.07
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
310144,Salmon Pool Lane,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
