Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.49
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.36
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.49
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.05
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.83
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.95
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
310144,Salmon Pool Lane,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.59
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.68
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.24
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.44
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.6
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.17
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.71
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
310144,Salmon Pool Lane,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.63
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.46
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.5
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.96
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.99
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.73
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.51
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.66
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
310144,Salmon Pool Lane,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.75
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.34
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.1
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.31
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.68
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.37
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.46
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
310144,Salmon Pool Lane,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.86
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.23
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.35
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.47
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.64
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.9
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.26
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
310144,Salmon Pool Lane,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.95
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.2
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.9
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.13
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.1
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.77
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.85
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.86
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.8
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
310144,Salmon Pool Lane,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.92
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.37
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.33
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.78
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.17
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.51
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.14
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
310144,Salmon Pool Lane,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.83
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.4
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.01
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.1
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.0
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.01
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.44
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.68
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
