Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
310144,Salmon Pool Lane,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.87
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.56
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.65
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.98
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.73
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.32
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.49
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
310144,Salmon Pool Lane,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.54
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.43
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.12
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.78
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.31
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.05
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
310144,Salmon Pool Lane,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.45
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.86
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.7
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.92
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.03
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.56
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.17
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.1
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,14.4
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,41.05
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.18
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
310144,Salmon Pool Lane,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.44
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.04
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.04
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.22
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.43
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.2
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.2
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,14.4
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.76
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.1
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.02
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
310144,Salmon Pool Lane,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.75
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.03
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.61
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.13
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,14.4
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.41
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.75
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.77
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,127.7
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
310144,Salmon Pool Lane,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.47
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.04
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.5
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.52
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.9
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.4
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,14.4
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.57
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,43.37
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.29
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,129.3
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
310144,Salmon Pool Lane,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.47
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.47
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.51
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.7
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.44
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.2
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,14.4
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.69
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,41.94
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.59
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,124.9
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
310144,Salmon Pool Lane,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.71
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.42
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.75
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.76
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.58
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.04
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.4
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,14.4
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.43
