Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.84
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.72
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
310144,Salmon Pool Lane,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.92
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.57
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.16
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.83
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.4
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.23
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.9
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.4
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,14.4
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,43.11
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.98
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
310144,Salmon Pool Lane,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.89
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.82
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.82
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.4
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.24
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.88
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.1
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,14.4
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.61
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,44.75
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.21
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,136.0
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
310144,Salmon Pool Lane,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.53
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.7
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.84
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.4
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.87
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.1
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.14
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,14.4
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.87
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.31
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.39
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
310144,Salmon Pool Lane,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.1
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.87
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.04
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.61
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.45
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.31
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,14.4
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.87
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
310144,Salmon Pool Lane,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.18
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.87
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.3
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.9
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.76
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,14.4
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.54
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
310144,Salmon Pool Lane,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.89
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.18
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.27
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.18
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.92
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.1
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.82
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,14.4
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.13
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.93
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
310144,Salmon Pool Lane,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.49
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.24
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.4
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.87
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,14.1
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.25
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
310144,Salmon Pool Lane,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.75
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.39
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.83
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.34
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.92
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.1
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,14.1
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
