Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.32
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
310144,Salmon Pool Lane,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.77
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.84
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.6
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.3
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.34
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,14.1
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.96
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.58
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
310144,Salmon Pool Lane,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.77
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.06
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.97
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.4
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.2
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.81
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.9
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,14.3
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.31
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.1
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.33
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
310144,Salmon Pool Lane,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.15
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.13
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.82
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.3
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.83
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.39
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,14.3
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.4
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
310144,Salmon Pool Lane,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.18
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.12
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.7
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.98
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,14.3
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
310144,Salmon Pool Lane,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.25
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.25
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.38
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.13
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,14.4
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.11
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.07
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
310144,Salmon Pool Lane,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.22
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.35
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.64
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.3
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.92
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,14.4
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.54
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.31
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
310144,Salmon Pool Lane,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.87
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.23
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.52
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.19
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.38
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.9
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.27
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.28
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.2
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,14.4
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.43
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
310144,Salmon Pool Lane,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.21
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,5.07
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.44
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.12
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.4
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.83
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.2
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,14.4
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
