Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.73
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.03
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
310144,Salmon Pool Lane,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.35
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.2
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.85
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,25.8
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.2
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.65
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,65.5
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.3
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.48
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.89
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.07
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,14.4
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.68
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.05
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.66
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
310144,Salmon Pool Lane,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.15
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.2
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.43
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.2
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,15.25
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.9
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.4
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.98
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.62
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.74
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.37
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
310144,Salmon Pool Lane,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.19
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.31
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.9
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.69
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.62
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.38
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.05
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
310144,Salmon Pool Lane,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.38
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.29
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.82
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.4
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.91
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.2
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
310144,Salmon Pool Lane,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.17
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.36
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.97
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.3
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.85
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.61
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.86
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.9
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.23
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.98
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.03
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.31
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
310144,Salmon Pool Lane,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.53
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.26
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.08
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.67
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.1
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.8
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.69
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.15
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.84
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.19
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
310144,Salmon Pool Lane,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.95
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.21
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,6.28
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,19.4
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,30.8
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.78
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,58.4
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.7
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.85
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.37
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.35
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.94
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.01
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.79
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
310144,Salmon Pool Lane,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.89
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.8
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.99
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.5
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.38
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.49
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.28
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.04
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
