Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.15
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.76
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.01
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
310144,Salmon Pool Lane,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.2
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.98
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.66
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,32.8
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.5
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.08
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.77
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.61
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.75
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.88
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.84
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.43
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
310144,Salmon Pool Lane,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.22
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.22
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,7.62
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,26.9
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,37.5
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.48
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.26
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.06
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.69
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.4
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.65
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.4
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.79
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
310144,Salmon Pool Lane,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.14
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.2
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.98
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.11
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.3
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.94
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.53
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.14
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,14.4
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.05
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.35
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
310144,Salmon Pool Lane,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.12
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.64
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.38
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.79
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.04
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.03
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.22
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.5
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.4
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.57
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.02
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.42
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
310144,Salmon Pool Lane,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.44
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,3.72
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.56
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.9
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.22
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.57
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.65
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.84
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.1
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.6
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.7
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
310144,Salmon Pool Lane,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.59
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.84
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,17.8
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.21
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.04
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.13
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.59
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.85
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.39
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
310144,Salmon Pool Lane,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.66
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.3
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.48
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.98
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.92
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.4
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.71
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.06
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
310144,Salmon Pool Lane,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.24
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.52
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.98
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.5
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.05
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.07
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.56
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.77
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.2
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.08
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
