Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.6
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.59
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
310144,Salmon Pool Lane,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.17
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.03
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.72
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.68
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.32
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.09
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.1
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.52
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.13
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.69
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
310144,Salmon Pool Lane,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.87
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.66
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.84
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.85
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.35
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.2
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.39
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.64
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.92
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
310144,Salmon Pool Lane,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,4.03
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.89
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.2
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.52
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.42
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.26
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.6
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
310144,Salmon Pool Lane,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.31
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,4.01
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.84
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,18.1
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.1
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.17
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.1
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.32
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.79
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.1
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.18
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.13
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.94
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
310144,Salmon Pool Lane,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.1
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.47
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.04
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.77
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.6
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.89
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.15
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.62
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.71
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.17
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.1
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,14.4
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.87
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
310144,Salmon Pool Lane,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.83
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.33
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.68
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.3
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.32
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.55
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.84
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.44
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.02
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.7
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.7
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.36
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.96
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,14.4
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.33
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.27
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
310144,Salmon Pool Lane,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.35
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.39
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.57
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.59
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.13
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.72
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.52
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.08
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.6
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.92
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,14.4
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.98
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.93
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.11
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
310144,Salmon Pool Lane,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.47
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.48
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.39
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.07
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.24
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.15
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.07
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.05
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.57
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
