Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,14.4
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.47
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.31
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
310144,Salmon Pool Lane,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.53
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.49
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.93
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.05
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.24
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.04
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.44
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.19
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.89
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,14.4
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.19
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.02
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
310144,Salmon Pool Lane,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.24
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.53
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.99
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.0
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.09
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.61
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.33
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.99
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,14.4
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.79
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.54
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.92
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
310144,Salmon Pool Lane,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,3.66
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.72
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,3.13
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,16.7
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.1
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.25
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.08
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.35
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,14.4
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.62
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.53
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
310144,Salmon Pool Lane,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,4.26
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.46
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.69
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,18.7
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.22
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.45
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.02
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,14.3
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.4
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.55
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
310144,Salmon Pool Lane,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,0.11
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,5.5
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.74
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.95
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.72
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.01
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.39
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,14.3
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.29
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.81
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.09
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
310144,Salmon Pool Lane,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.49
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.41
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.7
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.0
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.76
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.65
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.6
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.0
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.56
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.95
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.37
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,14.3
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.66
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.29
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.51
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
310144,Salmon Pool Lane,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.81
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.5
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,4.49
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,20.1
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.83
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.9
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.37
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.05
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.9
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.4
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,14.2
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.45
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.55
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.13
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
310144,Salmon Pool Lane,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.15
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.42
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,3.07
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,5.28
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,13.1
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,23.1
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.16
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.24
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.93
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.77
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.39
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
