Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,14.2
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.02
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.88
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
310144,Salmon Pool Lane,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,2.7
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,4.6
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.85
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.24
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.44
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.13
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.23
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.88
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.9
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,14.1
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.55
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.83
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.14
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
310144,Salmon Pool Lane,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.15
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.24
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.35
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.45
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.9
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.83
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.56
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.05
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.2
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.8
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.5
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.56
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,14.1
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.57
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.76
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.67
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
310144,Salmon Pool Lane,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.16
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.57
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.39
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.3
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.7
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.28
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.15
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.24
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.9
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,14.0
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.95
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.93
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.26
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
310144,Salmon Pool Lane,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.27
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.27
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.56
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.89
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.67
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.05
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.84
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.6
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.92
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,14.0
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.05
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.69
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
310144,Salmon Pool Lane,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.03
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,1.14
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.27
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.9
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.88
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.23
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.3
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.3
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,14.0
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.56
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.47
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
310144,Salmon Pool Lane,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.82
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.22
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.48
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.5
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.98
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.83
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.1
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,13.9
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.28
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
310144,Salmon Pool Lane,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.96
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.94
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.27
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.03
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.82
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.5
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.8
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,13.9
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.42
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.75
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
310144,Salmon Pool Lane,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,2.22
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.96
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.21
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.99
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.27
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.7
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
