Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,13.9
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.52
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.31
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
310144,Salmon Pool Lane,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,2.42
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.41
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.02
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.83
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.23
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.2
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,13.9
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.39
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.17
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
310144,Salmon Pool Lane,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.14
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.01
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.97
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.38
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.3
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.26
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.36
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.6
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.2
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,13.9
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.19
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
310144,Salmon Pool Lane,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.25
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.63
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.36
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.96
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.94
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.9
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,13.9
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.54
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.45
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
310144,Salmon Pool Lane,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.47
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.14
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.18
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.55
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.15
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.63
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,13.8
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.13
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
310144,Salmon Pool Lane,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.21
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.74
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.58
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.55
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.94
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.11
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,13.7
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.35
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.76
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
310144,Salmon Pool Lane,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.39
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,1.5
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.97
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.01
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.14
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.25
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.7
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.0
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,13.8
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.3
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
310144,Salmon Pool Lane,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.4
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.91
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,12.5
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.1
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.96
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.03
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.9
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,99.5
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,2.0
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,13.8
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.92
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.38
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.89
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
310144,Salmon Pool Lane,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.68
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.37
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.38
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.4
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.0
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.39
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.2
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.7
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
