Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,13.7
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.24
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.8
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
310144,Salmon Pool Lane,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,2.06
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.24
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.56
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.1
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.82
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.63
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.2
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.0
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.4
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.19
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
310144,Salmon Pool Lane,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,3.08
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.41
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.0
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,13.1
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,13.0
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.3
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.5
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.06
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.01
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.3
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.21
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.89
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.94
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
310144,Salmon Pool Lane,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.98
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.62
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,4.55
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,12.6
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.45
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.95
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.58
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.4
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.69
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.34
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.03
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
310144,Salmon Pool Lane,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.54
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,2.1
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.08
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.53
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.0
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.1
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.5
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,13.5
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.4
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
310144,Salmon Pool Lane,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.19
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.88
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,2.39
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.91
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.69
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.38
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.52
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.5
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,13.5
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.21
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.95
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.49
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
310144,Salmon Pool Lane,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.21
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.6
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.53
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.48
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.59
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.3
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.3
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,13.5
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.89
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
310144,Salmon Pool Lane,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.77
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.75
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.37
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.21
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.94
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.6
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.8
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,13.4
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.04
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.34
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.57
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
310144,Salmon Pool Lane,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.63
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.27
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.81
