Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.8
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,13.4
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.9
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.68
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.55
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
310144,Salmon Pool Lane,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.4
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.36
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.6
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.75
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,21.38
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.47
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.6
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.1
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,13.4
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.68
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.56
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.91
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
310144,Salmon Pool Lane,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.15
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.18
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.85
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.43
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.9
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.6
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,13.3
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.1
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.04
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.06
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
310144,Salmon Pool Lane,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.25
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.25
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.7
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,21.26
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.0
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.3
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.8
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.6
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,13.3
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.17
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.81
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
310144,Salmon Pool Lane,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.18
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.12
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.04
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.17
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.04
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.7
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.2
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.2
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,13.2
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.96
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.42
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.4
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
310144,Salmon Pool Lane,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.02
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.3
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.95
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.09
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.6
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.3
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.9
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.52
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,13.1
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.52
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.56
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
310144,Salmon Pool Lane,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.93
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.35
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.5
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.33
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.51
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,30.25
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.18
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,71.8
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.4
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.8
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,13.0
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.05
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.73
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
310144,Salmon Pool Lane,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.31
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.87
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.36
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.78
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.61
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.1
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,110.5
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.2
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,13.0
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.37
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.02
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
310144,Salmon Pool Lane,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.16
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.93
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.4
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.4
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
