Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.97
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.06
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.9
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.4
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.8
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,13.0
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.13
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.57
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.72
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
310144,Salmon Pool Lane,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.07
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.22
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.8
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.98
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.0
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.48
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.5
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.4
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.5
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,13.0
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.02
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.36
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
310144,Salmon Pool Lane,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.83
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.35
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.0
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.49
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.17
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.78
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.7
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.7
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,13.0
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
310144,Salmon Pool Lane,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.66
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.01
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.04
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.45
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.5
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,13.0
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.23
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.67
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
310144,Salmon Pool Lane,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.4
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.09
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.35
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.08
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.7
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.21
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.9
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.4
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.2
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,13.0
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.17
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.26
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
310144,Salmon Pool Lane,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.92
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.36
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,1.9
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.44
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.27
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,59.6
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,101.3
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.3
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,13.0
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.21
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.14
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
310144,Salmon Pool Lane,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.95
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.16
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.78
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.21
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,68.3
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,91.2
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.8
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.1
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,13.0
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.17
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.54
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
310144,Salmon Pool Lane,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,3.35
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.71
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.43
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.91
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,82.6
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.0
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.4
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,13.0
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.26
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.62
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
310144,Salmon Pool Lane,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,2.09
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.41
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
