Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.73
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.84
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.3
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.0
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.8
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.7
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,13.0
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.29
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.94
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.47
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
310144,Salmon Pool Lane,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.56
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.63
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.7
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.07
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.41
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,62.6
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.9
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.5
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,13.0
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.28
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.3
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.28
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
310144,Salmon Pool Lane,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.7
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.7
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.47
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.2
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.3
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,13.0
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.55
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.83
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
310144,Salmon Pool Lane,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.98
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.43
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.24
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,65.8
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.2
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.3
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,13.0
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.28
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.43
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
310144,Salmon Pool Lane,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.52
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.21
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.67
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.14
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.6
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.6
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,13.0
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.83
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.38
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
310144,Salmon Pool Lane,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.29
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.26
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.08
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.9
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.1
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,13.0
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.12
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.45
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
310144,Salmon Pool Lane,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.96
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.73
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,2.62
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.82
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.01
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.2
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.6
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.6
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,13.0
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.78
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
310144,Salmon Pool Lane,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.93
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.66
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,10.0
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.56
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.52
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.58
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.6
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.43
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,13.1
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.07
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
310144,Salmon Pool Lane,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.04
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,2.28
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.1
