Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.35
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,13.1
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.08
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.95
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
310144,Salmon Pool Lane,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.42
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.9
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,13.6
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.12
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.5
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,17.65
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.2
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,13.1
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.83
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
310144,Salmon Pool Lane,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.16
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,3.23
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.3
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.12
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.4
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.67
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.1
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.36
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,13.1
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.61
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.54
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.26
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
310144,Salmon Pool Lane,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.05
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,2.96
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.81
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,20.5
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.0
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,85.1
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,13.1
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.83
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.57
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
310144,Salmon Pool Lane,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.19
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,3.11
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.1
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,19.46
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,80.7
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,13.1
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.1
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.43
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
310144,Salmon Pool Lane,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.92
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.98
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.51
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.73
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.5
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.78
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,13.1
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.94
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.4
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
310144,Salmon Pool Lane,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.29
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.65
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,4.01
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,11.3
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.7
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.56
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.02
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.89
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.77
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.1
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,13.1
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.8
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.15
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.08
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
310144,Salmon Pool Lane,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.37
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,5.76
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,24.6
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.97
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.27
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.38
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.24
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.2
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.0
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.45
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,13.1
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.15
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.16
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
310144,Salmon Pool Lane,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
310144,Salmon Pool Lane,2024-01-18T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-18T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-18T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-18T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.46
310144,Salmon Pool Lane,2024-01-18T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,2.7
310144,Salmon Pool Lane,2024-01-18T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.56
310144,Salmon Pool Lane,2024-01-18T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-18T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-18T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-18T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
