Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.38
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
310144,Salmon Pool Lane,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.33
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.86
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.37
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,13.6
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.47
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.07
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
310144,Salmon Pool Lane,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,2.09
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.61
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.97
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.29
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,13.7
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.73
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
310144,Salmon Pool Lane,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.1
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.8
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.19
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,13.7
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.48
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.43
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
310144,Salmon Pool Lane,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.98
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.46
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.33
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,13.8
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.41
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.81
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.74
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
310144,Salmon Pool Lane,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.79
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.24
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,13.9
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.4
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.57
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.54
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
310144,Salmon Pool Lane,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.57
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.37
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.6
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.53
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.11
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.76
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,13.9
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.82
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.28
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.29
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
310144,Salmon Pool Lane,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.56
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.91
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,13.9
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.66
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.18
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.06
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
310144,Salmon Pool Lane,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
