Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.43
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,13.9
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.49
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.05
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.52
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
310144,Salmon Pool Lane,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.47
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.33
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.59
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,14.0
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.36
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.79
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
310144,Salmon Pool Lane,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.52
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.07
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.97
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,14.1
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.91
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.5
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.51
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
310144,Salmon Pool Lane,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.8
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.72
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.81
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,14.1
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.3
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.17
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.74
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
310144,Salmon Pool Lane,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.24
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,14.2
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.62
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.01
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.72
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
310144,Salmon Pool Lane,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.69
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.46
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.72
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,14.3
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.35
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.69
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
310144,Salmon Pool Lane,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.88
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.87
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.6
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.0
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,14.4
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.86
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.88
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
310144,Salmon Pool Lane,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.7
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.12
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,14.4
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.88
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.32
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.81
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
310144,Salmon Pool Lane,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
