Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.04
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.94
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.61
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.65
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
310144,Salmon Pool Lane,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.48
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.01
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.1
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.9
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.53
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.02
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
310144,Salmon Pool Lane,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.4
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.59
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.3
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.38
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.18
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.03
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
310144,Salmon Pool Lane,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.27
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.98
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.81
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.7
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,14.5
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.86
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,38.53
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.34
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
310144,Salmon Pool Lane,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.38
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.57
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.32
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.44
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,14.6
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.16
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,39.35
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.88
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
310144,Salmon Pool Lane,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.19
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.14
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.51
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.44
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,14.6
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.94
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.1
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
310144,Salmon Pool Lane,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.94
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.7
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.75
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.3
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.32
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.56
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,14.6
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.06
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,38.32
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.68
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
310144,Salmon Pool Lane,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.65
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.43
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.7
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.75
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.5
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,14.6
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.85
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.33
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.78
