Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
310144,Salmon Pool Lane,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.9
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.66
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.18
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.27
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.57
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.0
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,14.7
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.29
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.6
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.88
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
310144,Salmon Pool Lane,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.94
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.9
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.82
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.5
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.96
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,14.8
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.98
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.2
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.81
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
310144,Salmon Pool Lane,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.02
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.86
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.78
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.73
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.8
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,14.8
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.89
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.89
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.45
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
310144,Salmon Pool Lane,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.09
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.53
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.46
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.08
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.02
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.94
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.5
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.51
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.29
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.9
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,14.8
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.21
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.6
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.5
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
310144,Salmon Pool Lane,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.54
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.46
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.91
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.75
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.06
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.34
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.44
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,14.8
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.32
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.95
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.22
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
310144,Salmon Pool Lane,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.48
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.07
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.66
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.91
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.48
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.76
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.1
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,14.8
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.79
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,40.43
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.52
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
310144,Salmon Pool Lane,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.49
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.94
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.18
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.7
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,14.8
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,42.05
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.79
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,118.8
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
310144,Salmon Pool Lane,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.46
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.67
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.19
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.19
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.52
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.3
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.99
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.3
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.09
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,14.9
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
