Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.72
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,45.1
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.5
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,126.7
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
310144,Salmon Pool Lane,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.56
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,2.21
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,14.5
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,2.8
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.6
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.47
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.92
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.76
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.36
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.8
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.6
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.11
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,14.9
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.43
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,47.66
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.83
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,144.7
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
310144,Salmon Pool Lane,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.69
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,1.71
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.77
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.2
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.58
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.55
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.38
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.82
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.7
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,14.9
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,47.34
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.94
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,143.5
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
310144,Salmon Pool Lane,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.76
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.59
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.66
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.39
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.19
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.78
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.9
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.09
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.1
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,14.9
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.8
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.86
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,139.9
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
310144,Salmon Pool Lane,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,7.3
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.48
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.05
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.96
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.68
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.3
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.08
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,14.9
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.31
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.24
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.07
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
310144,Salmon Pool Lane,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.68
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.49
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,2.9
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.54
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.13
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.48
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.86
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,15.0
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.31
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.46
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.61
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
310144,Salmon Pool Lane,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.47
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.88
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.0
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.63
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.03
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,15.0
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.92
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.54
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
310144,Salmon Pool Lane,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.47
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.78
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.0
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.11
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.1
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.1
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.64
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.05
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.08
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.07
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,15.0
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.18
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.05
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
310144,Salmon Pool Lane,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.54
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.61
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,13.9
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
