Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.2
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.77
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
310144,Salmon Pool Lane,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.01
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,0.85
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.7
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.58
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,14.0
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
310144,Salmon Pool Lane,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,0.89
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.73
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.8
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.39
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,14.0
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.86
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
310144,Salmon Pool Lane,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.71
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.96
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.83
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,14.0
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.49
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
310144,Salmon Pool Lane,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.79
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.26
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.42
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.18
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.58
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,14.1
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.32
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
310144,Salmon Pool Lane,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.41
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.91
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.35
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.33
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.25
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,14.1
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.31
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.08
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
310144,Salmon Pool Lane,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.38
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.62
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.25
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.13
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.1
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,14.1
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.9
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
310144,Salmon Pool Lane,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.25
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.6
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.63
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.47
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,8.8
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.3
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.37
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.94
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.7
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.1
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,14.1
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.78
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
310144,Salmon Pool Lane,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.81
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.65
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.57
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.9
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.87
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.39
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.99
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.9
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,14.1
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
