Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.16
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
310144,Salmon Pool Lane,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.74
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.73
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.5
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.6
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.5
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.59
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.77
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.8
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.0
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,14.1
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.82
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.79
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
310144,Salmon Pool Lane,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.33
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.8
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.75
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,1.52
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,4.9
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,21.38
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.91
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,87.8
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,14.1
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.65
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
310144,Salmon Pool Lane,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.34
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.7
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.75
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.76
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,5.4
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.4
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,3.7
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,8.2
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.25
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.7
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,14.2
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.22
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.55
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.66
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
310144,Salmon Pool Lane,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.47
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,0.87
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.87
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.53
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,5.1
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.1
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.12
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.09
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.7
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.08
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,14.2
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.79
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.88
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.77
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
310144,Salmon Pool Lane,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.2
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,0.94
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.8
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.6
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.0
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.0
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.17
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.4
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.24
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.0
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.76
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,14.2
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.1
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.86
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.8
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
310144,Salmon Pool Lane,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.15
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.31
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,0.99
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,0.89
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,1.64
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.1
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.82
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.86
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.77
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.0
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.51
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.5
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,14.3
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.8
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.31
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.03
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
310144,Salmon Pool Lane,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.35
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.93
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,1.78
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.8
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.5
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.47
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.55
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.7
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,14.3
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.91
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.56
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
310144,Salmon Pool Lane,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.09
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.06
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.43
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.89
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,2.22
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,6.1
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.4
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.95
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,19.74
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.53
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.22
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.3
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.4
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.3
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
