Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.4
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,14.3
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.23
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
310144,Salmon Pool Lane,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.48
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.3
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,1.95
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,1.86
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,7.4
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,10.2
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.9
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.25
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,22.51
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.94
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,93.2
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,14.3
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.72
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.55
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
310144,Salmon Pool Lane,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.3
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.53
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.26
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.09
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,0.86
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,1.58
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,6.2
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.0
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.3
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,6.7
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.18
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.76
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.2
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.2
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,105.9
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,14.3
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.67
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.09
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.14
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
310144,Salmon Pool Lane,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.5
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.18
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,1.0
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,0.95
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,1.77
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,5.6
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.6
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,7.6
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.44
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.33
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,20.58
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.85
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.9
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.7
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,14.3
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.58
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.74
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
310144,Salmon Pool Lane,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.13
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,1.13
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,1.47
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,3.46
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,8.9
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,7.8
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.74
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.44
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.12
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.05
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.7
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,14.3
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.38
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.91
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
310144,Salmon Pool Lane,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.37
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,1.82
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,1.12
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,4.25
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,11.4
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,18.9
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.66
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.47
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.9
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.55
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.6
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.6
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.05
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,14.2
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.11
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
310144,Salmon Pool Lane,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.44
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,1.08
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.83
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,3.16
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,8.1
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.2
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,14.4
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.7
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.44
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.87
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.97
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.43
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,102.8
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.3
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,14.4
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.56
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.85
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.16
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
310144,Salmon Pool Lane,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.42
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.49
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.28
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,1.27
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.84
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,3.97
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,9.6
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.9
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,4.2
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,17.5
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.86
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.41
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,23.29
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.87
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.94
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.4
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.6
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.3
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.04
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,14.4
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.81
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
310144,Salmon Pool Lane,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.38
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.43
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.35
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,1.21
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,2.77
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,2.25
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,13.4
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,5.5
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,19.7
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,10.4
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.57
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.4
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,20.08
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.9
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.6
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.5
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.8
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
310144,Salmon Pool Lane,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
